Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,9.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,16.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,14.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,12.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,11.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,10.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,12.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,13.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,10.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,13.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,15.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,11.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,12.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,16.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,13.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,9.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,13.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
