Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,9.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,9.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,11.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,7.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,9.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,9.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,9.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,10.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,10.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,9.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,8.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,12.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,7.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,7.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,12.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,7.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,11.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
