Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,10.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,15.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,8.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,9.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,13.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,11.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,11.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,13.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,18.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,14.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,14.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,12.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,13.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,11.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,14.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
