Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,10.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,11.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,13.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,9.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,12.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,6.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,8.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,8.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,10.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,10.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,13.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,10.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,6.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,8.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,7.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,6.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,8.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
