Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,10.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,10.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,6.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,9.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,12.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,6.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,9.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,8.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,12.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,6.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,10.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,10.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,5.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,9.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
