Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,10.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,7.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,8.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,7.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,7.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,8.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,7.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,7.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,8.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,7.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,7.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,8.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,8.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,7.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,8.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,8.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
