Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,10.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,15.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,15.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,11.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,18.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,10.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,16.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,19.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,16.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,19.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,48.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,19.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,16.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,23.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,16.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,20.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,15.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,18.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,12.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,19.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,13.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
