Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,18.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,17.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,18.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,27.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,24.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,71.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,55.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,23.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,22.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,87.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,19.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,64.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,13.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,13.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,13.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,18.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,18.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,33.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,15.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,17.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,19.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
