Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,19.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,21.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,14.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,16.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,19.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,12.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,24.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,17.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,16.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,15.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,18.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,22.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,14.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,41.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,23.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,18.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,14.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,29.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,13.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,11.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,19.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,16.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
