Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,15.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,12.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,14.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,12.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,12.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,14.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,10.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,15.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,15.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,15.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,25.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,8.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,14.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,25.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,11.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,19.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,21.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,9.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,29.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,19.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,64.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.34
