Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,9.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,13.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,9.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,13.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,10.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,33.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,7.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,9.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,6.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,12.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,7.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,10.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,18.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,6.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,19.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,8.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,6.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,81.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,10.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,8.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,53.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
