Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,14.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,5.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,11.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,4.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,8.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,10.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,7.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,5.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,17.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,5.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,51.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,8.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,27.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,51.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,18.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,6.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,16.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,6.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
