Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,6.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,17.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,5.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,61.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,6.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,13.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,14.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,6.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,5.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,15.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,5.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,6.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,14.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,12.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,11.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,10.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,6.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,12.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,17.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,11.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
