Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,5.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,16.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,6.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,13.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,8.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,11.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,13.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,9.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,14.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,12.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,9.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,14.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,11.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (RMS),A,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,3.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,17.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,20.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,10.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
