Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,9.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,12.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,14.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,9.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,47.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,7.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,16.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,10.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,56.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,13.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,8.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,10.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,13.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,10.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,14.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,16.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,9.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,13.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,18.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,10.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,12.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,15.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,11.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,37.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
