Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,12.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,10.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,14.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,32.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,9.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,13.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,14.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,9.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,27.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,16.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,12.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,18.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,13.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,32.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,12.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,13.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,14.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,13.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,10.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,13.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,10.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,10.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,11.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,11.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,19.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,8.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
