Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,11.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,13.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,6.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,10.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,6.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,10.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,11.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,9.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,9.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,5.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,9.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,11.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,9.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,10.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,8.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
