Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,10.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,9.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,9.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,6.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,8.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,9.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,5.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,11.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,12.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,11.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,8.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,25.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,12.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,12.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,12.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,6.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
