Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,9.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,5.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,6.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,9.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,5.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,8.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,11.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,9.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,13.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,7.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,9.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,11.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,8.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,8.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,12.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,8.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,10.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,12.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,8.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,9.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.08
