Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,8.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,6.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,10.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,8.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,8.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,9.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,27.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,9.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,6.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,9.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,9.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,6.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,9.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,27.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,8.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,6.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,9.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,27.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,6.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,9.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,12.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,8.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
