Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,9.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,15.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,15.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,28.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,12.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,22.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,17.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (RMS),A,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,47.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,22.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,14.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,21.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,28.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,18.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,14.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,20.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,43.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,20.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,15.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,22.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,70.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,14.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,16.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,15.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,17.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,16.78
