Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,15.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,18.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,14.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,18.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,19.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,14.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,18.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,20.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,54.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,76.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,29.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,13.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,28.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,24.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,65.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,15.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,36.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,14.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,48.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,15.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,40.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,29.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,21.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,17.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,14.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,51.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
