Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,14.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,13.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,15.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,15.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,17.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,19.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,17.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,23.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,22.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,13.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,52.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,27.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,14.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,23.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,24.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,14.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,45.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,16.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,29.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,15.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
