Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,17.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,14.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,12.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,22.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,14.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,13.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,24.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,12.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,18.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,25.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,16.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,16.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,21.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,13.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,13.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,9.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,13.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,30.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,12.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,11.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,11.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
