Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,30.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,8.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,11.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,13.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,51.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,11.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,16.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,10.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,42.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,9.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,19.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,10.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,41.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,8.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,20.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,11.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,26.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,9.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,13.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,9.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,31.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,9.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,38.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,29.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,14.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,11.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,21.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,30.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,13.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,13.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,8.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (RMS),A,18.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
