Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,20.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,8.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,9.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,10.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,9.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,10.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,9.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,10.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,7.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,N Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,7.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,9.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,6.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,16.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,9.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,9.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,26.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,12.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,12.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,20.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,29.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,9.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,13.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,7.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,32.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
