Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,29.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,10.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,7.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,32.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,7.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,4.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,44.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,7.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,8.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,43.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,28.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,11.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,9.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,3.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,58.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,8.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,8.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,49.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,7.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,9.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,2.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,30.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,28.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,10.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,11.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,6.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,28.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,8.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,17.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,2.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,47.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (RMS),A,11.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
