Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,4.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,11.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,10.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,6.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,14.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,7.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,28.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (RMS),A,8.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,7.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,13.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,7.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,34.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,6.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,9.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,6.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,16.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (RMS),A,14.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,9.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,16.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,7.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,15.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,15.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,13.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,26.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,10.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,18.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,10.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,21.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
