Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,6.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,21.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (RMS),A,9.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,8.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,17.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,8.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,26.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,9.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,13.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,8.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,26.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,11.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,10.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,30.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,6.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,13.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,11.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,35.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,6.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,14.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,30.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.58
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (RMS),A,12.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,6.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,19.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,14.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,54.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (RMS),A,15.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
