Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,9.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,9.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,13.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,22.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,9.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,7.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,10.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,22.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,8.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,7.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,14.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,16.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,N Current (RMS),A,9.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,22.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,8.94
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,8.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,8.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,22.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (RMS),A,7.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,14.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,18.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,6.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,7.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,53.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (RMS),A,10.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,22.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,13.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,5.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,9.91
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,29.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (RMS),A,25.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,9.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,12.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,9.17
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,41.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.87
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.88
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.23
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,N Current (RMS),A,17.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,3.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,23.1
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,10.01
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,8.19
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,7.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,31.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.92
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.2
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,N Current (RMS),A,6.4
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.59
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,18.3
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
597270,Bryn-Yr-Eglwys Lampeter,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
